Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,23.3
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.4
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
531056,Olivers Garden Centre,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,20.37
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,18.84
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.58
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,51.7
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.07
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,23.2
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.24
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,33.9
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.74
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
531056,Olivers Garden Centre,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.19
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.92
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.12
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.9
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.05
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.8
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.9
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,23.0
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.42
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
531056,Olivers Garden Centre,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,19.53
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.98
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.42
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.6
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.12
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,38.78
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
531056,Olivers Garden Centre,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.47
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,14.09
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.51
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.36
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.68
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
531056,Olivers Garden Centre,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,21.05
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.62
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,10.94
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.75
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.99
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.22
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
531056,Olivers Garden Centre,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,20.73
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.48
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,22.6
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.68
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.66
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
531056,Olivers Garden Centre,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,21.98
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.28
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,66.4
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.7
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.64
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.26
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.28
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.3
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.5
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.24
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.38
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.8
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
531056,Olivers Garden Centre,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,24.16
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.36
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.6
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.39
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.35
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
