Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.86
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
531056,Olivers Garden Centre,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,22.32
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,19.52
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,74.2
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.9
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.19
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.1
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.3
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.45
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.51
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
531056,Olivers Garden Centre,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,23.35
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,25.95
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.67
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,81.0
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.1
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.29
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.43
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.2
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
531056,Olivers Garden Centre,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,24.71
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.78
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,74.4
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.6
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.38
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.1
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531056,Olivers Garden Centre,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.53
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.67
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.13
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.31
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.29
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.81
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.1
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.09
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
531056,Olivers Garden Centre,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,15.76
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.12
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.72
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.14
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.0
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.87
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.55
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
531056,Olivers Garden Centre,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,20.2
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.9
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.33
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,56.8
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.67
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.0
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.97
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
531056,Olivers Garden Centre,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,23.32
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.82
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.33
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,69.5
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.0
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,21.9
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
