Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.82
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.33
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
531056,Olivers Garden Centre,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,23.62
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.26
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.48
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.06
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.32
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.64
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.39
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.3
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,21.8
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.91
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.17
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
531056,Olivers Garden Centre,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,20.41
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,20.88
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.37
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.72
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.32
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.78
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.38
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,21.7
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.25
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
531056,Olivers Garden Centre,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.08
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.86
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.55
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,37.3
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.9
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.04
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,21.6
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.16
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
531056,Olivers Garden Centre,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,23.49
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.03
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.12
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,57.3
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.85
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.22
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,21.6
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
531056,Olivers Garden Centre,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,18.72
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,23.85
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.77
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.4
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,21.5
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.09
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.82
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
531056,Olivers Garden Centre,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.83
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,25.23
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,14.81
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.7
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.8
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,21.4
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.19
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
531056,Olivers Garden Centre,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,18.76
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,26.72
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.92
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.7
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,21.3
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.48
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
531056,Olivers Garden Centre,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,17.14
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,22.42
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.09
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.9
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
