Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,21.3
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.2
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
531056,Olivers Garden Centre,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,18.19
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,20.49
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.47
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,21.2
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.62
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
531056,Olivers Garden Centre,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,21.19
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,24.1
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.33
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.8
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.06
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.07
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,21.1
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.67
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
531056,Olivers Garden Centre,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,23.76
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,13.78
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531056,Olivers Garden Centre,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,24.41
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.44
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.04
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,63.0
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,103.5
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.05
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.89
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.63
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.34
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
531056,Olivers Garden Centre,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.65
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,14.51
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.43
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.89
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.44
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,20.9
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.75
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.58
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
531056,Olivers Garden Centre,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,20.2
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,12.59
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.95
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.97
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.25
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
531056,Olivers Garden Centre,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,22.63
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.63
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.66
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.5
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.5
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.27
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,20.7
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.79
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
531056,Olivers Garden Centre,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
