Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,23.35
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.34
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.23
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.5
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.02
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.45
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,20.6
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.68
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.47
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.91
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
531056,Olivers Garden Centre,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,23.4
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.23
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.63
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.41
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.4
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.79
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,20.6
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.29
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
531056,Olivers Garden Centre,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,22.61
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.47
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.23
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.21
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.05
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.79
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
531056,Olivers Garden Centre,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,28.98
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.97
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.48
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,85.3
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.2
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.08
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,20.4
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.3
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
531056,Olivers Garden Centre,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,23.95
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.89
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.54
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,70.5
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.8
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.77
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.5
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.36
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,20.4
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.11
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
531056,Olivers Garden Centre,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,18.31
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.64
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.34
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,53.0
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.32
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.09
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.71
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.72
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
531056,Olivers Garden Centre,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.86
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.76
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.56
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.88
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.67
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
531056,Olivers Garden Centre,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,23.15
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.32
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.88
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
