Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.26
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.08
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531056,Olivers Garden Centre,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,19.58
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.08
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.1
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.58
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.65
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.5
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
531056,Olivers Garden Centre,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,18.34
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.76
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.58
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.51
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.75
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.34
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
531056,Olivers Garden Centre,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.93
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.73
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.38
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.24
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
531056,Olivers Garden Centre,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.82
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.77
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.14
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.19
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.5
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.29
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
531056,Olivers Garden Centre,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.71
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.02
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.3
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,20.3
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531056,Olivers Garden Centre,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,16.43
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.54
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.4
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,20.4
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.04
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.83
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
531056,Olivers Garden Centre,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,18.28
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.3
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,20.4
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.22
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.04
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.38
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
531056,Olivers Garden Centre,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,19.2
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,63.9
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
