Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.02
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.16
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
531056,Olivers Garden Centre,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.17
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.14
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,20.5
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
531056,Olivers Garden Centre,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,11.96
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.13
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.41
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,20.6
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.78
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
531056,Olivers Garden Centre,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.63
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.53
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.48
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,20.7
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
531056,Olivers Garden Centre,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.78
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.68
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
531056,Olivers Garden Centre,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.11
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.54
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.01
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,20.8
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.73
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
531056,Olivers Garden Centre,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.89
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.59
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,20.9
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.31
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.51
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.49
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
