Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
531056,Olivers Garden Centre,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,10.74
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.81
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.4
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,21.0
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
531056,Olivers Garden Centre,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,10.29
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,21.1
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
531056,Olivers Garden Centre,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.29
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.5
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.29
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.4
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.67
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,21.2
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.39
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
531056,Olivers Garden Centre,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.71
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.56
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.08
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,21.3
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
531056,Olivers Garden Centre,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.84
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.48
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,21.4
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531056,Olivers Garden Centre,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.37
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.04
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.02
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,21.6
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.82
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
531056,Olivers Garden Centre,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,13.94
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.37
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.9
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,21.7
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.71
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531056,Olivers Garden Centre,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.63
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.55
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.37
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.17
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
