Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,21.8
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
531056,Olivers Garden Centre,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.65
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.41
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,22.0
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
531056,Olivers Garden Centre,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.19
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,22.1
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.34
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
531056,Olivers Garden Centre,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,8.81
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.3
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,22.2
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
531056,Olivers Garden Centre,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,22.4
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.59
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.01
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
531056,Olivers Garden Centre,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.95
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,22.5
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
531056,Olivers Garden Centre,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.62
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.41
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.12
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.7
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.88
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,22.7
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.13
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531056,Olivers Garden Centre,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.99
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.47
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.67
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.8
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
