Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.46
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
531056,Olivers Garden Centre,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.72
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.21
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,22.9
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.89
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
531056,Olivers Garden Centre,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,16.65
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.28
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.49
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.46
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
531056,Olivers Garden Centre,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,16.06
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.52
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.7
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.42
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,23.2
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,32.3
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.78
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
531056,Olivers Garden Centre,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,15.51
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.83
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,23.3
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
531056,Olivers Garden Centre,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.41
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,44.3
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,23.4
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.42
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.62
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531056,Olivers Garden Centre,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,14.6
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.58
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.96
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.01
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.1
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,23.6
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
531056,Olivers Garden Centre,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.27
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.14
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,23.7
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.15
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
531056,Olivers Garden Centre,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.62
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.48
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.4
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
