Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,23.9
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
531056,Olivers Garden Centre,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.76
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.4
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.28
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.81
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.43
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
531056,Olivers Garden Centre,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.46
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.99
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.96
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,24.1
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.75
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
531056,Olivers Garden Centre,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.98
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.03
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.33
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
531056,Olivers Garden Centre,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.14
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.87
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,24.4
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
531056,Olivers Garden Centre,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.03
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.2
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.99
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.82
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.7
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,24.5
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.15
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.21
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531056,Olivers Garden Centre,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,13.47
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.89
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.85
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,24.7
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.12
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.57
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
531056,Olivers Garden Centre,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,13.39
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,9.04
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.76
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.39
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,24.8
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.39
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
531056,Olivers Garden Centre,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
