Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,12.68
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,9.49
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.38
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,34.8
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.83
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.39
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.15
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,25.0
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.32
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.19
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
531056,Olivers Garden Centre,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.59
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.93
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.89
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,25.3
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.09
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
531056,Olivers Garden Centre,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,25.4
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.24
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
531056,Olivers Garden Centre,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.02
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,12.82
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.29
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.03
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.54
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.0
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.59
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,25.6
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
531056,Olivers Garden Centre,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,14.96
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.6
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.47
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,25.7
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.95
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531056,Olivers Garden Centre,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,12.92
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.15
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,25.8
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
531056,Olivers Garden Centre,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.12
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.52
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.88
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,25.9
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.29
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.82
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
531056,Olivers Garden Centre,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.28
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.81
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,9.04
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.74
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.56
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
