Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,26.0
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
531056,Olivers Garden Centre,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.72
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,18.67
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.42
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.79
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.7
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,26.2
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.71
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
531056,Olivers Garden Centre,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.16
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,16.34
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.39
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.39
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,26.3
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
531056,Olivers Garden Centre,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.8
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.34
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.09
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.33
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,26.3
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.88
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.91
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
531056,Olivers Garden Centre,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,16.08
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.09
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.52
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.04
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,26.4
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.42
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
531056,Olivers Garden Centre,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.12
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.63
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,11.22
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.54
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.96
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.43
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.96
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,26.5
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.46
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.36
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.3
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
531056,Olivers Garden Centre,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.73
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.76
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.05
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.31
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.17
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.27
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,26.6
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.88
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
531056,Olivers Garden Centre,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,21.98
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.03
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.21
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,26.7
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
531056,Olivers Garden Centre,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,22.16
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.72
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,53.1
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
