Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.93
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.27
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.98
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.17
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,26.8
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.89
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.14
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.23
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
531056,Olivers Garden Centre,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,21.76
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,13.65
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.95
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.3
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.65
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.54
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.45
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,26.9
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.3
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.3
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.86
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
531056,Olivers Garden Centre,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,21.39
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.71
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.56
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.05
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.99
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.8
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.08
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.23
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.9
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,26.9
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.24
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
531056,Olivers Garden Centre,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.78
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.45
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,20.15
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.11
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.06
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.87
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.89
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.3
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,27.0
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.5
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531056,Olivers Garden Centre,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,23.44
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.35
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.34
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.17
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.28
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.48
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.86
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,27.0
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.18
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
531056,Olivers Garden Centre,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,28.99
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.27
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.81
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,60.7
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,122.3
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.16
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.4
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,27.1
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.42
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.62
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
531056,Olivers Garden Centre,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,22.79
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.63
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.22
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.88
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.73
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.75
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,27.1
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.14
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.96
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.61
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
531056,Olivers Garden Centre,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.13
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,19.15
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.54
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.72
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.1
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.16
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.6
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
