Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,27.0
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
531056,Olivers Garden Centre,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,26.41
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.81
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.8
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.61
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.52
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.28
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,27.0
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.75
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.92
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.31
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
531056,Olivers Garden Centre,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,32.82
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.38
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,17.87
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,89.2
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,139.3
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.88
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.5
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.73
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.26
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,27.0
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.56
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
531056,Olivers Garden Centre,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,34.0
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,10.93
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.35
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,96.8
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,143.8
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.66
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.7
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.7
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.43
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.32
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.1
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.86
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,26.9
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,55.18
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.46
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
531056,Olivers Garden Centre,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,32.51
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.62
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.69
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,82.6
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,137.2
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.81
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.88
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.26
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.7
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.34
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.18
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.5
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,26.8
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,57.26
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.55
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.5
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
531056,Olivers Garden Centre,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,38.56
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.29
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.23
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,94.1
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,161.8
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.33
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.15
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.29
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,26.7
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.53
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.28
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.65
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
531056,Olivers Garden Centre,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,36.08
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,13.44
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,19.78
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,97.3
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,152.0
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.93
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.99
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.7
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.58
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.28
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,26.6
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.6
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.47
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
531056,Olivers Garden Centre,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,29.02
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.66
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,20.63
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,123.9
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.66
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.81
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.0
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.09
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.03
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.7
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,26.5
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.94
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
531056,Olivers Garden Centre,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,33.88
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.7
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.74
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,81.4
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,143.6
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.7
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
