Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.41
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.62
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.35
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.7
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.9
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,26.3
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.38
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.78
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
531056,Olivers Garden Centre,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,25.9
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.51
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.23
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.4
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,23.7
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.0
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.99
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.07
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.2
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.3
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,26.1
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.55
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.31
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
531056,Olivers Garden Centre,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,33.61
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.57
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.96
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,63.0
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.1
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.93
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.3
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.93
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,25.9
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.22
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.75
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.13
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
531056,Olivers Garden Centre,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,27.3
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.86
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.57
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.0
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.2
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.23
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.63
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.1
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.8
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.65
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.49
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,25.7
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.79
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.32
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
531056,Olivers Garden Centre,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,28.5
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.02
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.69
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,121.0
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.35
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.95
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.9
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.0
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.38
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.68
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.62
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.4
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.7
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.3
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,25.4
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.95
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.31
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.79
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.2
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
531056,Olivers Garden Centre,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,28.79
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.86
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,27.72
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.7
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.7
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.24
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.79
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.3
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.4
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.28
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.09
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,78.4
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.7
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,25.0
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.22
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.96
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,84.92
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
531056,Olivers Garden Centre,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,,L3 Active Power,kW,31.54
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.58
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,,L1 Active Power,kW,28.2
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,,N Current (RMS),A,64.3
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,134.0
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.57
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.42
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.1
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,104.5
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.77
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,58.2
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.8
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,24.7
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.54
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.53
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,78.11
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
531056,Olivers Garden Centre,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,,L3 Active Power,kW,36.71
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.79
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,,L1 Active Power,kW,20.36
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,,N Current (RMS),A,85.4
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,155.2
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,22.53
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.1
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.68
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.23
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.48
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.7
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,24.5
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
