Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.26
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.63
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.69
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
531056,Olivers Garden Centre,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,,L3 Active Power,kW,33.52
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.82
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,,L1 Active Power,kW,24.72
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,,N Current (RMS),A,63.9
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.6
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.9
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.75
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.37
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.05
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.87
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.48
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.87
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
531056,Olivers Garden Centre,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,33.74
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,18.85
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,22.89
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,73.3
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,144.2
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.7
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.8
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.63
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.51
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,24.2
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.3
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.97
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
531056,Olivers Garden Centre,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,32.93
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.47
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.5
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,74.0
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,140.6
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.4
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.59
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.34
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.96
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,24.1
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.61
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.91
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
531056,Olivers Garden Centre,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,28.91
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.6
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.17
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,74.8
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.0
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.65
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.34
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.4
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.76
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.7
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.76
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.7
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
531056,Olivers Garden Centre,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,24.48
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.34
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.69
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.8
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.12
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.9
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.98
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.71
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
531056,Olivers Garden Centre,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.16
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,14.93
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.36
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.33
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.62
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.31
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.7
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.1
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.92
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.12
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
531056,Olivers Garden Centre,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.26
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.04
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.97
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.1
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.77
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531056,Olivers Garden Centre,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.41
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.22
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.98
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.94
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.41
531056,Olivers Garden Centre,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
