Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
531056,Olivers Garden Centre,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
531056,Olivers Garden Centre,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
531056,Olivers Garden Centre,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.55
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.42
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.84
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.49
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.8
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.62
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.3
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
531056,Olivers Garden Centre,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.61
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.83
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.92
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.05
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.65
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,24.4
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
531056,Olivers Garden Centre,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.56
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.42
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.52
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.33
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.17
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,24.4
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.44
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
531056,Olivers Garden Centre,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.49
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.78
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,11.71
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.31
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.65
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.4
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.65
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
531056,Olivers Garden Centre,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.09
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.75
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.49
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.41
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,24.4
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.69
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.67
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
531056,Olivers Garden Centre,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.26
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.15
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.39
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.23
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.25
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,24.4
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.18
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
531056,Olivers Garden Centre,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.2
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.56
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.45
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.8
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.18
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
531056,Olivers Garden Centre,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,15.28
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.77
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.54
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
