Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.56
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
531056,Olivers Garden Centre,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.33
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,18.92
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,7.35
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.35
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.55
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
531056,Olivers Garden Centre,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.88
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,20.41
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.81
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.64
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.43
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.23
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
531056,Olivers Garden Centre,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.13
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,20.11
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,24.2
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
531056,Olivers Garden Centre,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.09
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.02
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,16.11
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.02
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.32
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.8
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.9
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.76
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.15
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.04
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,24.2
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.96
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.6
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
531056,Olivers Garden Centre,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.54
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.89
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.96
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.75
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.97
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,24.2
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.21
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
531056,Olivers Garden Centre,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.52
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,18.72
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.98
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.11
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.65
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.26
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,24.1
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
531056,Olivers Garden Centre,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,21.21
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.79
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.17
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.77
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.56
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.39
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,24.1
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.57
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
531056,Olivers Garden Centre,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,22.99
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,15.21
