Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.38
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,56.8
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.44
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.5
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.86
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.24
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
531056,Olivers Garden Centre,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,19.42
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.46
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.41
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.48
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.27
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.73
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.72
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
531056,Olivers Garden Centre,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,21.83
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.74
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.54
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,62.1
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,23.9
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
531056,Olivers Garden Centre,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,23.06
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,15.36
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.25
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.28
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.46
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,23.9
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
531056,Olivers Garden Centre,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.49
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.84
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.73
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.71
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.48
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.15
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,23.8
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
531056,Olivers Garden Centre,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.32
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.54
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,14.14
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.54
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.39
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,23.8
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.95
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
531056,Olivers Garden Centre,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.56
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.52
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.65
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.5
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,23.8
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.02
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531056,Olivers Garden Centre,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.04
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.69
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.37
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
