Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.18
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,23.7
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.68
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
531056,Olivers Garden Centre,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,17.73
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.47
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.17
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.28
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.28
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.5
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,23.6
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.52
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
531056,Olivers Garden Centre,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.52
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.14
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.75
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.34
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.15
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,23.6
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.38
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
531056,Olivers Garden Centre,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,9.76
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,18.19
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.16
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.73
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.75
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.8
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.46
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.69
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,23.6
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
531056,Olivers Garden Centre,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.08
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.27
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.43
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.17
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.3
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.4
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.93
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.7
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,23.5
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
531056,Olivers Garden Centre,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.46
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,14.5
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.45
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.01
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.53
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,23.5
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.49
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.88
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
531056,Olivers Garden Centre,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.7
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.71
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.97
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,23.4
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.4
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
531056,Olivers Garden Centre,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,18.77
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,15.99
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.81
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.83
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,23.4
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
531056,Olivers Garden Centre,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.92
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.63
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.73
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.2
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
