Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,23.3
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
531056,Olivers Garden Centre,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.02
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.38
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.04
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.57
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.35
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.0
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.34
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,23.3
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.32
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.08
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
531056,Olivers Garden Centre,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.78
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.21
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.78
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.35
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.07
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.92
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.55
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,23.3
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.55
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531056,Olivers Garden Centre,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.07
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.76
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,12.72
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.6
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.05
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.9
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.7
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.83
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,23.2
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
531056,Olivers Garden Centre,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.44
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.12
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.96
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.67
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.12
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
531056,Olivers Garden Centre,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.37
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.74
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.21
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.31
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.12
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.07
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.63
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
531056,Olivers Garden Centre,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.68
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.29
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.6
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.34
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
531056,Olivers Garden Centre,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.92
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.37
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.1
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.6
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.04
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.89
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,23.1
