Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.54
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
531056,Olivers Garden Centre,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.91
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.73
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,36.9
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.01
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.93
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.36
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.33
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
531056,Olivers Garden Centre,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.92
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.82
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.34
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.86
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.2
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.05
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
531056,Olivers Garden Centre,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.62
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.81
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.4
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.61
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.92
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.49
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
531056,Olivers Garden Centre,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,17.48
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.02
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.7
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.09
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.6
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.18
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.37
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.5
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
531056,Olivers Garden Centre,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.04
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.72
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.32
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.85
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.25
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.4
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.37
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.71
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.87
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
531056,Olivers Garden Centre,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.39
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.93
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,54.6
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.45
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.92
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.5
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.96
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.9
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
531056,Olivers Garden Centre,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.04
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.54
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.2
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.9
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.67
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
531056,Olivers Garden Centre,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.3
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.14
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.24
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.0
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.22
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.92
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
