Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.14
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.52
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
531056,Olivers Garden Centre,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.64
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.19
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.18
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.5
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.36
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
531056,Olivers Garden Centre,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.79
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.23
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.92
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.31
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.12
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.63
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.27
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,23.1
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.3
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
531056,Olivers Garden Centre,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.99
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.34
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.61
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.34
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,23.2
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.28
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
531056,Olivers Garden Centre,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,13.69
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.83
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,39.4
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.24
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.06
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,23.3
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.87
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.96
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
531056,Olivers Garden Centre,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.75
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.8
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.71
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.84
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.96
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.02
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.0
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,23.3
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.37
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
531056,Olivers Garden Centre,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.51
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.05
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.06
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.4
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,23.4
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
531056,Olivers Garden Centre,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.65
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.87
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.05
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.98
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,23.4
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
