Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.22
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
531056,Olivers Garden Centre,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,12.39
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.7
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,23.5
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
531056,Olivers Garden Centre,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.89
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.99
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.29
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,23.6
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
531056,Olivers Garden Centre,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,16.26
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.83
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,53.6
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.2
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.9
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,23.7
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.59
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.96
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
531056,Olivers Garden Centre,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.85
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.34
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.36
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,23.8
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.87
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
531056,Olivers Garden Centre,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.89
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.17
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.91
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.23
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.07
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,23.8
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.46
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
531056,Olivers Garden Centre,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,13.85
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.76
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.98
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,23.9
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
531056,Olivers Garden Centre,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,14.38
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.89
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,43.0
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.05
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.73
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.88
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,24.0
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
531056,Olivers Garden Centre,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,13.97
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.24
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
