Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,24.1
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.52
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
531056,Olivers Garden Centre,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,11.74
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.05
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,24.2
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
531056,Olivers Garden Centre,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.86
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,36.0
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,24.3
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
531056,Olivers Garden Centre,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.68
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,24.4
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
531056,Olivers Garden Centre,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.2
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.77
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,24.5
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.1
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.87
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.4
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,24.6
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
531056,Olivers Garden Centre,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.65
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.74
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.43
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.1
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,24.7
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
531056,Olivers Garden Centre,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.6
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.52
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.74
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,24.8
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
