Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.88
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.36
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.88
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,24.9
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
531056,Olivers Garden Centre,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.13
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.62
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,25.0
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
531056,Olivers Garden Centre,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.97
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.29
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.93
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.9
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,25.1
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
531056,Olivers Garden Centre,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.28
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.97
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.83
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.67
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.08
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.32
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,25.2
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
531056,Olivers Garden Centre,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.14
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.71
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,25.3
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.82
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.6
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
531056,Olivers Garden Centre,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.64
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.06
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,25.4
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.98
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
531056,Olivers Garden Centre,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.99
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,44.4
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.22
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,25.5
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
531056,Olivers Garden Centre,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.35
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.12
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,36.6
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
