Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,25.6
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.55
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
531056,Olivers Garden Centre,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.34
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.93
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.8
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.31
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.75
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,25.7
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.51
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
531056,Olivers Garden Centre,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.95
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.6
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.7
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.29
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,25.8
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.02
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
531056,Olivers Garden Centre,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.9
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,25.9
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.82
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
531056,Olivers Garden Centre,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.93
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.73
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.92
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.99
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.92
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.6
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,26.0
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.86
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.27
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
531056,Olivers Garden Centre,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.92
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.9
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,28.6
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.11
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.7
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.53
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.01
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,26.2
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
531056,Olivers Garden Centre,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.77
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.1
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,34.5
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.17
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,26.3
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
531056,Olivers Garden Centre,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.42
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.99
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.01
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.4
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.85
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,26.4
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.1
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
531056,Olivers Garden Centre,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.43
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
