Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.83
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.34
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,26.5
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.15
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
531056,Olivers Garden Centre,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.94
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.8
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.88
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.9
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,26.6
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.37
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.76
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
531056,Olivers Garden Centre,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,14.5
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.0
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,26.8
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,29.03
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
531056,Olivers Garden Centre,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,15.38
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.95
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.24
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.21
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.22
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,26.9
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.71
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
531056,Olivers Garden Centre,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,15.63
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.36
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.08
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.32
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.1
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.07
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.95
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,27.0
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.84
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.71
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
531056,Olivers Garden Centre,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,14.16
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,46.6
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.96
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.15
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.94
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,27.2
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.15
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.09
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.21
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
531056,Olivers Garden Centre,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,12.03
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.85
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.32
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.87
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,27.3
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.51
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.53
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
531056,Olivers Garden Centre,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.97
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.69
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.81
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.0
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.4
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.5
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.07
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,27.4
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.64
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
531056,Olivers Garden Centre,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.36
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.83
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.79
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.4
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.02
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,27.5
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
531056,Olivers Garden Centre,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
